Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,103.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,135.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,117.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,64.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,57.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,153.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,177.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9653
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96948
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,99.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,72.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92395
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95251
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94458
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96271
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96805
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93005
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,64.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,53.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,120.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,127.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,93.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,114.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,171.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96188
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95911
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,70.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,59.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93793
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9697
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.944
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95981
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,52.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,53.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,118.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,116.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,95.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,129.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,174.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96091
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96716
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99728
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,45.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,94.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,72.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91772
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94501
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92938
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95254
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9303
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96289
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,77.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,140.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,80.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,70.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,126.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,188.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94952
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96979
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,98.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,90.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,100.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,151.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9212
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94504
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93191
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89764
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9566
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,56.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,101.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,144.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,123.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,67.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,115.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,102.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,157.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,205.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94595
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96121
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,86.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,102.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,92.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,102.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91876
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9566
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,24.0
