Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93716
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94803
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,67.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,92.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,140.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,73.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,113.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,157.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,197.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94623
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96237
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,83.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,134.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,104.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,102.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,149.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93777
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94229
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96817
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95938
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,88.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,159.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,71.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,100.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,82.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,158.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,218.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95636
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95798
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,86.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,131.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,123.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,104.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,148.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95151
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96414
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95904
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,39.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,99.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,160.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,128.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,64.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,92.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,109.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,183.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,228.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96399
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95502
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,79.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,95.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,89.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,99.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96527
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96661
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93463
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9396
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96829
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.952
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,75.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,132.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,57.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,84.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,115.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,153.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,189.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94537
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95676
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99728
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,84.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,99.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,92.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,99.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94855
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97906
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89453
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94775
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96262
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95029
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,90.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,132.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,55.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,92.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,76.5
