Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,152.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,198.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9379
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95926
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,90.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,107.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,95.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,107.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,121.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94879
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96912
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87817
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96539
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,68.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,56.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,111.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,162.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,140.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,61.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,114.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,65.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,164.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,227.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97562
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96878
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,68.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,108.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,86.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,99.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,127.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96896
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85504
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9642
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95966
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,83.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,123.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,182.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,147.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,77.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,117.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,65.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,189.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,256.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96866
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,68.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,90.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9014
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91449
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96866
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,76.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,80.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,157.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,74.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,98.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,84.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,145.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,227.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97241
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96573
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99728
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,83.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,75.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,98.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,150.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94723
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92038
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92822
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94913
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,77.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,137.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,66.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,117.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,92.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,145.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,204.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96835
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,60.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,98.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,75.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,98.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,122.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95984
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91852
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
