Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89712
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9501
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,89.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,153.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,79.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,58.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,95.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,165.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,215.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9375
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,71.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,92.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,80.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,99.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,119.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95962
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91998
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91907
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95175
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9693
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,70.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,85.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,146.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,48.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,71.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,62.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,100.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,153.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,216.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93902
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,78.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,96.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,85.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,107.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,120.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97638
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94369
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95447
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95047
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,67.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,91.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,160.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,56.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,102.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,97.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,164.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,239.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91073
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,74.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,96.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,81.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,99.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,159.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97534
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93603
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93066
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94177
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,97.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,68.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,111.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,185.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,152.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,120.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,56.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,118.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,182.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,251.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89596
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,85.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,72.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,92.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97424
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89593
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96161
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93866
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,71.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,81.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,148.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,53.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,109.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,95.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,153.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,209.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
