Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94372
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,64.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,79.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,70.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97604
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9512
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94775
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,85.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,135.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,99.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,62.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,103.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,167.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,214.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94165
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,68.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,91.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,77.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92526
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95789
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96857
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,57.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,88.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,132.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,105.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,57.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,94.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,150.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,214.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91852
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,102.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,77.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96347
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92956
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97379
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,68.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,143.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,64.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,107.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,67.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,106.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,137.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,224.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92902
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,60.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95673
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96112
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92953
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95773
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,51.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,94.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,81.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,92.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,108.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,157.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96582
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95016
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96735
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96826
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
