Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96347
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97861
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,58.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,45.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,98.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,57.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,92.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,70.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,105.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,106.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,175.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93762
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,45.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94058
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97082
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98105
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,94.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,48.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,103.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,69.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,158.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,66.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,107.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,117.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,185.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90845
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,57.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95535
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97119
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97928
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,71.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,47.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,109.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,89.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,142.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,64.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,120.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,133.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,194.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94223
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,57.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,44.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9595
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97327
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97336
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,86.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,92.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,85.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,183.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,81.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,130.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,128.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,172.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95789
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,63.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,45.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96066
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96301
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93237
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,86.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,64.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,86.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,87.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,179.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,89.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,148.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,107.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,178.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95166
