Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98077
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,99.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,77.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,121.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96329
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9743
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,39.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96976
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94781
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,59.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,132.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,71.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,134.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,135.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,134.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,218.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97446
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,59.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,105.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,77.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,129.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95987
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97714
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95749
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,89.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,140.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,72.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,171.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,91.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,169.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,220.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98138
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96973
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,66.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,106.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,83.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,93.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,137.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97598
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95267
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9754
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,127.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,83.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,155.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,102.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,158.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,115.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,201.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,167.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,231.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,72.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,107.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,87.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,104.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,137.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95175
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97333
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,84.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,200.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,144.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,99.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,157.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,52.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,102.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,161.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,286.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9635
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97385
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,55.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,106.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,76.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96561
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
