Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,197.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,82.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,131.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,118.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,169.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,278.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96588
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,58.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,73.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97382
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95816
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9722
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,54.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,151.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,62.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,130.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,54.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,124.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,150.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,229.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88479
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,51.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,77.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,66.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95358
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96722
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95419
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,51.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,64.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,131.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,62.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,105.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,66.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,128.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,149.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,217.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85992
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,55.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,80.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,67.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88016
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97009
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,48.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,132.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,99.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,85.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,142.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,135.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,221.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93426
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.978
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,58.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,84.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91644
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94955
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,55.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,122.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,78.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,135.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,66.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,140.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,134.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,208.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93069
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95944
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,60.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,77.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,71.12
