Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,53.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,127.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,62.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,91.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,86.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,117.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,202.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81384
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95605
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,79.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,123.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89654
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92105
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96542
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93069
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,101.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,50.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,96.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,97.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,112.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,162.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74795
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94351
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,64.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,81.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,69.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91525
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97217
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92712
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96597
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9234
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95438
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,60.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,58.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,139.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,66.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,85.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,113.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,188.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80697
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97275
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,57.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,73.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,67.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92139
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95941
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84762
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93701
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94742
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,122.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,70.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,66.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,118.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,176.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85821
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97281
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,54.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,84.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,67.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87689
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95877
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79855
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97165
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95218
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,46.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,94.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,114.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,46.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,119.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,121.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,161.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79803
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97559
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,61.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,67.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
