Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89209
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94681
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8533
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,58.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,58.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,107.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,108.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,77.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,124.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,169.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8602
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97302
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,73.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,67.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88452
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96271
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82797
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93674
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94873
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,62.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,121.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,55.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,94.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,74.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,120.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,182.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82409
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,62.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,75.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,66.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86941
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85269
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95297
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92346
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,50.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,91.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,57.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,84.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,84.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,119.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,152.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81012
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,62.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,82.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,139.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9125
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97476
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8819
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96786
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,75.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,46.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,110.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,147.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,122.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,200.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86889
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,59.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,81.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,70.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91553
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97372
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83151
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93756
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,73.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
