Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,55.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,102.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,68.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,117.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,76.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,125.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,170.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7818
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98886
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,55.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,70.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,64.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91849
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8667
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96097
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95645
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,60.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,96.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,99.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,48.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,92.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,117.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,164.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83517
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,73.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,61.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8833
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96628
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87985
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86746
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96521
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,72.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,42.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,56.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,97.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,128.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,45.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,124.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,160.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94022
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,50.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,69.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,135.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82669
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96109
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81665
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96374
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,91.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,124.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,74.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,138.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,109.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,132.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,187.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86297
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,74.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,63.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79953
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,54.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9075
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97317
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,47.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,102.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,68.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,117.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,138.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,143.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,185.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81082
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,57.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,73.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
