Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87817
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95782
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96963
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87192
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96045
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,95.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,58.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,104.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,70.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,126.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,86.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,129.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,162.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91196
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,55.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,87.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82531
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93585
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97357
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97046
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,88.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,52.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,115.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,145.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,59.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,108.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,127.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,178.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75586
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9989
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,58.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,72.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,145.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88504
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96542
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,50.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,78.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,151.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,64.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,146.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,140.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,222.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8743
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,50.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,81.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96097
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96631
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93133
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,106.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,101.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,60.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,108.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,114.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,185.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89187
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,74.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,61.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96335
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93533
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97067
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9429
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
