Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,55.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,117.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,106.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,123.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,185.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85095
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,69.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,130.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9353
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95758
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96899
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9563
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,57.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,116.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,111.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,124.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,134.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,201.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84231
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,55.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,83.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,66.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88144
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97281
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,64.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,56.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,103.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,56.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,113.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,71.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,141.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,145.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,187.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89004
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99933
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,108.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,94.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,179.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95352
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92044
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95373
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,66.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,76.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,165.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,127.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,117.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,50.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,132.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,167.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,264.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85666
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97684
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99896
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,63.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,101.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,75.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,129.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92306
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97916
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85541
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93079
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98022
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,68.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,71.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,152.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,61.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,91.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,87.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,143.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,226.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87073
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9667
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,56.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,81.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,142.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93494
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93777
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
