Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9585
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,68.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,137.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,143.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,45.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,99.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,119.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,223.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88861
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,59.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,135.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93286
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96902
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96265
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96835
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96539
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,63.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,110.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,44.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,96.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,52.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,113.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,135.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,202.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85473
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96863
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,70.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,58.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,135.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94699
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96487
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93805
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93997
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,68.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,103.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,126.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,43.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,121.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,125.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,189.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92651
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96497
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,78.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96338
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97726
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96246
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94772
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,60.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,106.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,68.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,114.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,86.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,121.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,190.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89712
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97443
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,50.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,109.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,69.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,137.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92078
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94598
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,98.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,68.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,127.12
