Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,63.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,125.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,131.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,199.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90286
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,56.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,105.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,74.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,129.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93787
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89364
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96637
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,101.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,125.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,57.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,102.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,127.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,176.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92959
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9743
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,46.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,100.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,67.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,126.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88278
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99957
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96194
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96762
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95669
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,73.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,108.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,50.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,131.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,80.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,147.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,128.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,180.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90536
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99902
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,121.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,72.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,152.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91125
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97333
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,40.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97763
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9039
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,71.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,114.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,115.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,56.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,121.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,117.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,201.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79071
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,66.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,59.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91659
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,61.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,70.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,73.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,128.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,59.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,113.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,118.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,156.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9129
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99918
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,121.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,75.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,159.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9722
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93692
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
