Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93524
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92093
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,64.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,111.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,69.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,143.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,45.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,119.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,118.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,193.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91736
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,75.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,67.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99756
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96933
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96857
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94437
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,67.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,96.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,90.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,145.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,48.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,101.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,130.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,177.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86743
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9761
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,53.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,80.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,66.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94766
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92328
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9642
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,84.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,105.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,87.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,119.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,175.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92511
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96674
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,67.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,57.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9725
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87231
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9621
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93008
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,74.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,97.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,104.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,112.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,144.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97168
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96158
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,92.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,62.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90896
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87237
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96408
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9151
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,77.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,42.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,117.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,66.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,116.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,89.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,109.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,183.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
