Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97067
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95984
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,57.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,90.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,70.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88867
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80606
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95129
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95981
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,117.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,119.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,77.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,125.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,174.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87213
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9639
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9989
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,67.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,104.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,79.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,141.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87939
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85431
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94678
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96628
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,50.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,59.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,130.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,94.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,88.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,124.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,200.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87771
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97626
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99896
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,62.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,97.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,77.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87524
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96646
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87112
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9675
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,66.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,115.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,107.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,82.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,134.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,176.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87585
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97076
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99908
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,125.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,140.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90274
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96307
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80874
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95312
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96573
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,54.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,66.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,149.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,68.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,81.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,123.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,196.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91794
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95203
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,63.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,125.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,141.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93103
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97278
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81854
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
