Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9791
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95624
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,69.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,141.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,111.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,109.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,122.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,190.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93033
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92663
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,67.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,91.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,76.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87243
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96231
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85064
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96835
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,72.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,162.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,56.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,110.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,123.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,116.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,218.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97336
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93689
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,88.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8273
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93268
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,57.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,68.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,156.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,45.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,100.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,95.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,127.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,210.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9267
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92712
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,60.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82901
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9747
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88354
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97647
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97177
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,66.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,107.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,71.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,110.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,91.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,82.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,163.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93738
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96945
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,81.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,62.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87243
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98502
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87515
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,60.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,83.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,63.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,106.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,40.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,108.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,89.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,144.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
