Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94443
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96069
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,119.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,85.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84814
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92456
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93625
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,64.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,118.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,67.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,114.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,81.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,115.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,182.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96796
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94504
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,56.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,103.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,70.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,126.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81112
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96097
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96918
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94308
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93158
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,53.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,54.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,120.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,94.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,77.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,115.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,174.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96475
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95544
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99899
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,71.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,96.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,86.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,96.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,139.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82132
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91104
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91684
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93994
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93716
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,77.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,117.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,78.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,74.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,127.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,172.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96167
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9725
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,61.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,108.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,79.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,126.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90036
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87933
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96017
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96909
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,48.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,121.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,102.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,85.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,116.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,181.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92734
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92938
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,62.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,96.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,77.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92547
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85031
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9361
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
