Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,53.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,63.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,145.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,87.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,80.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,117.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,194.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95282
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93036
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,66.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,73.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92114
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99844
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87503
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9733
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9335
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,70.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,46.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,140.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,63.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,114.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,84.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,125.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,207.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93451
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95621
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,66.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,77.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88669
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99899
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87543
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93283
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92224
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,76.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,86.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,148.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,78.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,41.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,95.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,147.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,197.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92938
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94968
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,68.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,98.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,79.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8916
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99893
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86404
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91177
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,54.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,88.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,130.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,93.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,93.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,148.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,183.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92703
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95209
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,64.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,115.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,95.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,130.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80337
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9989
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76324
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75793
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96454
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,62.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,64.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,134.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,89.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,63.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,125.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,186.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91568
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92581
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
