Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,101.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,118.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,111.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,120.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,146.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80084
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99899
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7243
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93472
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83969
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9512
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,100.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,142.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,68.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,70.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,149.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,185.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95822
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96899
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,97.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,122.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,107.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,120.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,135.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7908
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99786
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74786
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97269
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93109
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93506
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,91.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,118.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,104.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,70.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,150.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,175.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97064
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93396
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,87.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,149.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,111.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,98.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,163.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79571
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86053
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90991
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90375
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,156.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,62.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,110.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,78.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,137.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,205.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91757
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92377
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,85.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,115.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,93.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,98.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,121.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9064
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99844
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79788
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97061
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89813
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88855
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,52.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,68.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,110.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,55.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,77.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,124.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,158.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91196
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92764
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,81.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,111.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,92.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,95.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91363
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99881
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7276
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94812
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91943
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84512
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
