Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,96.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,64.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,114.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,143.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91266
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88061
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,83.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,101.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,91.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83807
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99884
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6686
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88663
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91937
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91257
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,70.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,108.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,56.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,115.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,148.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92166
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91391
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,82.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,96.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,90.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,95.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78396
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99893
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65399
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93677
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8884
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8501
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,93.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,66.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,50.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,114.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,136.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90491
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90341
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,74.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,98.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,82.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,135.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76751
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99899
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73376
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81506
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86645
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86899
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,95.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,108.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,157.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94311
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91876
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,67.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,85.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,77.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81805
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67462
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93194
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93298
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87826
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,54.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,89.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,76.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,51.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,103.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,132.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92557
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,79.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,73.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
