Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,129.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81396
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66183
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90567
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90509
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86978
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,54.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,85.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,98.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,83.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,104.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,148.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93158
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,64.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,84.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,73.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78457
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74087
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89493
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83252
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91855
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,115.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,75.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,102.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,159.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.952
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8995
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,69.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,103.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,80.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84964
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99823
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62817
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96948
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86047
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95837
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,65.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,99.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,57.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,76.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,51.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,110.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,150.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89007
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88357
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,86.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,100.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,93.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,97.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85898
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99838
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60134
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97449
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88367
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94009
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,119.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,92.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,80.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,55.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,121.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,164.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92001
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90607
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,87.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,101.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,94.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,93.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,149.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-55.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80706
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62115
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97061
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85705
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93994
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
