Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,76.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,126.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,98.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,82.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,131.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,204.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92047
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90546
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,85.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,102.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,93.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78387
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93603
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84298
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92697
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,111.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,136.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,155.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,178.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95541
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91156
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,83.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,100.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,91.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,146.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74603
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8645
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90637
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93344
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,112.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,146.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,74.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,81.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,156.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,214.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88348
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,78.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,97.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,87.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,94.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70993
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97803
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94241
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83648
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91009
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,96.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,130.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,112.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,97.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,150.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,171.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88226
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,75.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,91.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,84.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68783
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97763
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89331
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83951
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94363
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,100.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,128.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,84.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,55.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,158.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,177.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86264
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,70.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,89.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,81.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,95.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,151.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
