Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69119
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86282
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88971
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94656
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,96.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,124.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,111.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,155.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,79.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,154.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,209.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8265
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,75.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,95.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,86.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,95.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,124.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81808
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96722
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97198
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94064
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,88.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,116.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,95.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,132.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,69.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,156.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,186.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83307
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,80.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,98.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,90.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,105.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8215
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97638
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88879
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8819
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93909
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,96.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,149.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,118.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,66.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,105.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,166.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,197.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83856
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,82.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,89.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,105.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,123.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73617
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.974
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92984
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89129
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95953
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,50.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,113.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,141.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,125.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,72.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,119.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,174.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,197.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8656
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,83.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,100.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,90.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,126.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70214
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97336
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93689
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94122
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,54.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
