Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,104.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,129.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,117.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,105.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,120.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,166.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,185.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8746
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,82.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,98.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,90.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,105.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,156.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72866
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92047
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96326
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,102.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,138.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,124.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,85.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,147.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,79.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,168.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,236.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89343
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,87.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,103.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,94.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,103.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,123.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80029
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9711
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87179
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92313
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,100.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,126.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,70.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,97.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,63.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,166.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,185.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88501
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,87.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,104.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,96.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,105.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78537
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97177
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97104
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85715
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94668
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,107.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,130.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,119.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,71.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,92.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,169.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,188.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8472
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,87.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,106.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,97.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,105.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78546
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97418
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96344
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91165
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97403
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,115.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,146.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,131.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,60.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,54.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,172.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,206.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89404
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,87.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,105.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,96.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,104.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,123.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83154
