Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95822
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92547
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95425
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,110.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,138.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,126.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,60.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,87.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,170.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,197.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97211
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90826
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,86.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,107.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,96.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,103.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,123.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7482
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96057
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89282
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94449
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,114.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,145.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,62.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,96.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,53.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,174.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,205.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91583
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88238
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,95.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,111.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,105.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,104.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,148.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73147
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97037
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90155
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95697
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,42.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,126.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,153.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,140.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,45.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,91.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,74.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,172.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,214.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96738
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91809
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,90.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,116.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,101.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,104.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,154.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70385
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95175
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97919
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91131
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,114.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,142.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,127.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,45.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,96.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,87.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,173.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,221.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92432
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,91.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,104.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,98.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,105.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67977
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95019
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92694
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,52.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,37.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
