Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,108.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,139.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,119.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,96.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,68.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,175.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,202.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97839
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89587
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,89.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,113.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,101.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,105.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,125.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65634
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91086
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94357
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,54.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,103.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,145.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,122.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,62.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,90.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,68.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,175.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,204.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90066
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87945
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,119.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,107.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,107.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69042
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,41.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96918
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96609
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94122
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,124.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,155.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,138.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,71.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,54.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,179.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,205.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90991
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9097
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,97.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,115.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,106.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,106.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8204
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90149
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9389
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,58.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,120.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,149.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,136.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,56.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,90.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,178.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,198.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90555
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91958
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,98.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,112.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,105.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,107.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,123.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77212
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97705
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97244
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85711
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92084
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,117.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,144.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,56.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,87.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,169.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,195.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91751
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89938
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,113.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,105.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,106.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,148.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70129
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,49.38
