Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96161
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92981
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85342
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,45.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,114.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,143.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,127.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,90.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,165.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,217.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92132
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96472
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,71.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,109.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,79.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,122.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72381
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86658
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90802
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92129
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85583
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,126.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,55.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,75.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,115.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,181.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90765
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95096
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,72.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,92.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,79.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,136.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74496
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97464
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87759
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8818
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90796
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88489
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,78.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,109.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,75.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,85.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,116.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,161.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86896
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85925
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,77.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,87.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80368
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9798
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88251
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95453
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91843
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89056
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,72.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,98.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,40.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,61.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,118.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,135.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88733
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86212
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,76.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,95.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,84.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78497
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94403
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94998
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90091
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90225
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,64.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,83.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,124.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,87.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,38.12
