Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,119.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,159.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91681
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86172
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,72.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,77.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82495
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96924
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97482
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79205
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89261
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,55.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,80.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,111.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,58.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,85.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,116.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,149.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91235
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95901
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,63.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,76.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88162
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88174
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94806
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93451
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8688
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,50.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,88.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,67.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,90.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,112.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,131.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93835
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9563
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,69.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,87.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,75.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85299
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95303
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83197
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97302
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84143
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89285
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,58.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,104.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,88.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,86.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,116.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,135.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94882
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94491
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,59.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,86.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,70.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85492
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96912
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8038
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97598
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85559
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88302
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,63.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,98.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,63.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,93.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,55.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,117.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,136.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97183
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96094
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,61.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,70.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,134.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77557
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95413
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84106
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
