Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96423
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89453
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,50.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,44.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,96.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,74.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,121.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,114.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,118.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,165.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96771
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95929
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,57.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,71.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,64.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77606
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9324
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88727
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96164
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89444
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,112.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,90.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,114.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,92.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,122.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,159.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95837
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94266
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,55.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,74.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,64.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78927
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95062
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9563
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89493
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,59.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,75.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,105.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,89.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,112.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,54.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,131.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,150.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97095
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95883
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99728
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,64.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,83.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,71.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81353
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83127
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97308
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94592
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93417
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,45.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,67.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,106.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,70.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,102.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,73.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,127.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,156.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93707
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95358
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99695
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,72.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,87.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,77.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,134.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89004
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96197
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82254
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97427
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96707
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,113.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,60.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,112.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,106.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,139.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,191.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
