Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91873
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95386
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,70.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,80.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,74.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87979
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96869
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80652
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93683
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9498
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,74.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,103.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,44.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,44.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,82.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,132.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,159.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94305
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96219
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,92.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,82.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,119.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81872
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92236
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91196
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92917
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,117.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,44.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,58.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,40.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,141.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,167.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94467
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95639
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,71.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,99.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,80.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,123.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79101
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96439
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96231
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94354
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95508
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92654
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,79.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,120.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,79.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,72.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,137.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,169.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96713
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96146
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,65.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,77.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80276
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98108
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97418
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96017
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94781
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95047
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,63.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,74.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,158.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,56.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,85.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,76.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,140.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,212.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95975
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95669
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99683
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,66.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,115.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,76.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,129.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83783
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97229
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
