Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96481
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95813
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95615
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,76.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,75.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,140.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,113.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,93.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,141.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,227.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94723
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96243
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,67.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,112.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,84.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,131.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88049
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94107
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96579
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96771
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93256
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,81.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,63.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,135.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,129.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,91.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,135.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,192.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94968
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96533
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,68.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,74.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91928
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94195
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94922
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9252
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,78.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,61.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,100.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,91.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,128.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,57.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,87.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,134.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,166.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93039
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96533
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,77.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,88.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87781
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91769
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9118
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,76.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,44.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,54.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,89.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,62.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,125.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,63.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,116.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,139.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,162.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93811
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9617
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,70.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,98.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,81.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88013
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95932
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9433
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92059
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,65.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,106.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,73.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,96.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,126.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,139.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,180.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94321
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96362
