Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99728
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,71.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,113.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,82.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,134.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87756
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9183
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94363
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95331
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,60.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,78.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,167.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,90.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,112.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,143.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,236.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94437
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96765
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,103.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,114.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,109.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,124.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,172.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91748
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88132
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97095
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96298
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,66.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,46.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,88.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,181.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,70.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,149.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,113.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,170.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,253.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96905
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,63.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,154.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,107.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,174.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91843
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82815
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96796
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9418
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,66.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,139.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,80.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,154.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,63.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,122.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,143.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,230.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94867
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97546
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,68.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,87.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,77.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94672
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8367
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95898
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96515
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,70.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,105.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,59.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,147.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,68.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,110.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,146.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,182.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94644
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,115.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,77.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,133.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96268
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93545
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95132
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
