Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,80.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,52.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,54.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,112.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,63.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,140.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,76.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,121.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,139.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,198.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9585
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97458
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,103.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,124.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,111.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,125.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,145.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96585
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94159
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91873
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97571
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9328
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,94.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,166.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,90.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,51.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,95.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,172.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,230.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.952
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9686
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,68.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,113.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,134.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97321
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95257
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94473
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,76.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,134.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,50.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,97.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,132.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,149.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,208.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96051
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96628
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,71.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,101.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,84.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,90.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.957
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95932
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97009
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95322
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,81.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,143.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,64.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,108.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,97.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,133.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,174.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,229.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95709
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97589
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,75.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,126.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,102.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,95.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,147.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94247
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95001
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97668
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94952
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,62.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,90.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,186.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,54.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,92.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,141.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,176.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,246.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95749
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97888
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,64.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,120.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,85.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
