Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,138.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96655
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,62.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97595
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94089
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,60.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,42.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,70.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,164.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,67.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,124.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,58.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,120.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,155.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,252.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,75.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,61.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,54.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97201
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96274
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,50.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,75.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,131.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,98.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,143.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,68.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,108.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,169.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,228.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98419
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,64.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96606
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96262
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,101.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,82.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,136.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,65.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,144.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,111.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,205.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,56.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98556
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98099
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96713
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96023
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,51.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,113.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,68.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,131.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,143.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,147.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,193.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95605
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96832
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,76.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,46.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
