Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,135.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,66.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,129.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,62.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,143.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,137.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,209.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96429
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97787
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97104
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96677
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97217
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,79.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,69.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,144.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,123.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,55.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,106.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,155.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,213.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96088
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,48.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9632
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89899
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,76.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,56.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,118.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,72.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,142.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,80.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,143.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,160.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,206.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9646
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97147
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,54.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95129
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90405
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,77.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,105.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,69.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,136.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,65.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,132.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,114.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,197.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96329
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97461
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,92.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,69.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95502
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94992
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96832
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97171
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,50.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,48.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,124.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,110.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,65.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,125.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,123.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,204.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96765
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,95.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,74.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
