Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96603
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94751
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,55.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,76.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,157.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,69.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,112.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,137.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,159.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,248.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96817
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,62.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,83.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,76.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9249
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9725
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,70.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,76.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,165.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,60.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,123.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,68.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,119.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,176.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,251.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96677
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,53.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,84.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,68.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93054
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,53.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,144.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,93.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,142.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,84.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,138.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,181.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,255.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,69.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,133.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95798
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,48.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,65.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,135.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,99.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,166.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,75.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,144.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,176.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,246.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,71.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97971
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93762
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9808
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
