Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,104.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,101.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,169.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,89.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,143.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,161.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,210.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91925
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,70.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87695
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,69.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,115.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,98.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,175.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,73.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,133.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,146.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,212.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89953
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,48.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,68.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,58.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92831
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87875
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,71.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,97.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,78.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,139.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,78.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,146.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,152.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,197.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89636
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97733
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,52.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,82.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,65.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97629
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92624
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97403
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,109.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,156.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,126.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,90.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,196.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,64.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,114.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,147.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,200.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91528
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,99.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,78.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,122.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96002
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,56.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,141.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,86.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,148.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,58.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,111.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,152.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,226.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96213
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,90.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,63.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,147.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
