Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87109
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,81.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,56.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,141.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,103.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,169.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,57.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,111.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,162.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,246.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,80.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,50.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95709
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80896
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96634
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,76.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,57.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,123.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,90.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,187.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,96.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,145.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,214.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.965
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97589
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,76.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,59.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,140.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93964
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86648
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96088
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,57.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,56.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,106.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,76.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,135.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,126.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,137.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,214.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96988
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,88.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,60.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,133.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9736
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90796
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96835
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,55.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,121.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,76.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,137.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,56.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,123.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,135.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,200.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92929
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,70.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,56.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85516
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90607
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94299
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96359
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93899
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
