Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,51.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,100.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,91.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,54.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,113.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,117.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,179.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92776
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,44.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,79.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85351
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89938
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91739
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96204
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,55.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,137.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,110.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,50.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,80.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,125.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,205.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,83.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,56.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,128.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88132
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93777
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96262
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94644
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94897
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,53.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,127.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,70.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,118.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,90.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,123.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,202.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96564
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98236
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,70.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,122.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95135
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82452
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95734
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97189
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92239
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,101.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,60.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,115.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,88.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,125.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,171.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97668
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97787
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99826
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,97.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,71.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,126.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92633
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80398
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9697
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96905
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,51.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,124.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,78.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,119.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,94.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,129.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,212.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,96.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,70.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,93.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,144.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90167
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85711
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
