Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94162
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,64.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,136.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,73.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,154.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,146.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,142.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,206.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95612
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,47.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,90.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,61.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92593
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90887
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96344
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94549
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,72.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,56.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,143.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,127.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,58.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,88.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,128.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,230.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95706
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,89.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,64.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,161.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90695
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96097
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96439
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97208
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98132
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,74.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,66.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,152.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,60.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,117.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,141.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,149.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,222.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96295
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,45.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,79.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,55.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88733
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96909
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97778
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96088
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9729
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,97.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,68.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,101.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,180.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,140.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,60.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,109.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,65.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,98.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,187.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,257.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95419
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99918
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,117.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,86.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,146.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89447
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9418
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91632
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,101.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,105.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,203.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,147.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,50.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,157.0
