Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,50.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,81.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,183.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,264.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92978
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,114.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,75.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,175.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89331
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81036
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95181
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,96.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,129.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,80.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,176.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,50.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,119.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,134.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,233.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93341
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,82.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,64.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91781
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97501
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76214
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96252
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,63.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,121.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,116.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,81.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,113.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,131.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,199.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87573
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,94.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,70.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,96.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,148.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96127
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88144
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96643
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,70.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,135.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,98.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,82.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,124.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,132.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,233.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9111
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99622
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,77.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,130.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97446
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95743
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92105
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,74.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,45.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,122.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,67.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,135.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,72.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,116.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,125.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,208.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97031
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99664
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,74.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,51.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96732
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89844
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
