Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93066
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93466
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,101.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,55.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,160.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,54.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,122.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,75.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,105.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,142.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,249.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97436
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,80.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,125.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95828
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94092
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94852
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,93.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,124.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,62.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,161.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,57.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,157.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,70.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,101.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,150.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,254.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96829
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,72.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94479
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79458
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95074
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94574
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,71.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,123.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,68.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,137.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,109.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,123.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,205.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97076
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,77.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,52.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87854
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81701
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96579
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91659
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,81.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,159.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,58.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,114.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,71.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,140.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,138.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,250.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95496
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,74.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,55.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,127.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91281
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97949
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81024
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87127
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,114.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,79.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,72.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,162.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,118.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,75.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,152.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,63.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,114.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,154.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,277.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
