Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99728
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,66.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9393
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90295
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96689
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9667
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,117.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,76.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,152.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,83.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,156.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,122.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,78.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,162.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,121.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,186.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,270.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9975
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86609
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95871
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97916
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9267
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90521
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,74.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,117.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,82.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,150.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,80.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,115.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,170.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,212.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97452
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,70.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,119.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93567
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92505
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91934
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,74.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,140.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,112.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,76.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,112.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,131.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,217.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97015
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,72.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,102.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,146.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9436
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80224
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97171
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,66.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,41.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,48.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,140.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,41.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,107.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,75.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,143.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,132.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,244.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97433
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,68.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,124.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95111
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
