Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84347
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97681
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94717
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,103.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,43.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,126.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,70.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,101.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,111.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,173.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,64.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,43.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97427
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93323
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95273
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,55.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,80.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,48.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,144.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,70.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,121.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,124.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,165.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,54.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91708
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8854
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96423
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9364
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,68.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,87.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,164.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,107.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,157.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88299
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91006
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95636
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80627
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94028
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,73.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,91.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,134.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,56.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,85.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,106.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,161.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95889
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,73.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,53.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89297
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97604
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87146
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83444
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96442
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95538
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,44.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,95.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,112.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,57.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,116.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,110.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,149.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
