Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96637
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,71.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97321
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82074
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95914
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94717
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95184
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,93.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,107.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,59.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,101.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,115.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,166.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97934
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,58.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,106.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,132.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94379
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96857
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77627
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84424
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88418
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97745
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,93.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,45.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,44.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,142.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,94.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,141.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,114.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,201.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,57.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8938
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76648
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92227
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91467
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,92.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,66.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,84.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,133.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,91.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,61.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,122.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,158.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,218.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96768
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,68.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,50.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85812
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91244
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89172
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95926
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,102.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,63.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,74.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,161.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,43.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,108.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,63.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,117.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,160.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,238.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95721
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99634
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,103.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,140.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97177
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84253
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,54.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86065
