Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,75.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,133.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,70.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,127.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,83.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,127.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,133.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,234.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97476
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,72.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,55.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95761
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95297
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82541
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96561
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,42.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,113.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,73.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,143.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,117.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,148.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,191.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97064
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,94.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,56.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94668
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9537
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84387
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96063
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,117.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,118.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,88.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,141.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,141.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,200.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84298
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,55.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,116.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,97.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,149.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93594
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89743
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9429
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,79.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,65.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,158.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,97.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,81.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,120.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,146.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,221.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84912
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,55.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,118.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,79.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,150.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88156
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90088
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9136
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8959
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,75.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,59.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,182.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,111.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,62.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,80.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,119.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,119.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,258.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91772
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
