Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,50.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,83.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,62.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90414
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99771
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87726
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96588
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8305
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92547
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,48.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,100.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,83.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,68.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,104.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,113.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,169.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94626
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,70.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,60.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92517
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97208
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88733
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9234
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,50.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,121.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,56.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,107.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,58.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,113.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,143.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,195.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91943
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,73.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,57.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95352
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96558
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96857
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,54.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,103.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,52.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,120.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,114.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,144.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,181.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93124
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,72.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84625
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96338
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93579
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91446
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,88.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,55.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,70.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,192.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,143.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,110.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,121.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,152.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,234.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92731
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,48.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,74.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,60.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83166
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96442
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92544
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94739
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,70.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
