Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,86.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,185.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,130.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,97.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,150.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,233.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96957
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,91.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,63.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86624
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96249
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,42.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96371
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95776
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,59.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,78.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,156.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,125.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,108.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,157.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,224.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97235
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,86.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,63.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,127.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81802
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96185
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90039
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93262
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,66.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,124.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,39.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,95.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,108.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,117.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,202.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9743
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,93.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83896
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96072
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94684
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93252
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,123.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,96.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,128.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,172.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9306
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96817
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,63.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,104.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,82.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,122.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81939
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92029
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96161
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,81.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,140.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,87.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,103.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,142.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,194.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92822
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,77.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,91.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,83.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
