Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,142.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87024
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97372
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96249
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,92.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,151.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,118.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,87.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,141.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,212.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94397
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,66.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,102.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,79.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.884
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96335
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91485
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96188
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,50.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,87.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,124.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,58.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,97.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,60.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,132.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,177.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95114
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97339
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,66.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,89.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,75.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81317
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9537
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9501
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,61.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,126.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,60.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,100.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,74.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,121.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,180.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93994
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,71.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,85.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,80.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,93.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85351
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94626
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96655
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9494
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,52.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,55.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,104.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,59.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,90.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,39.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,87.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,128.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,170.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93164
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99826
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,102.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,86.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85159
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99808
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89798
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96811
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87286
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95535
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
