Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,74.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,108.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,70.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,70.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,126.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,163.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93848
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96979
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,73.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,92.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,78.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85126
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99857
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88064
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93774
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9364
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,79.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,118.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,72.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,66.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,126.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,162.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92743
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97494
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,88.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,78.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87243
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99899
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88104
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93909
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94214
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,71.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,125.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,65.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,65.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,127.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,175.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92074
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96149
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,73.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,131.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,99.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,147.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82403
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99887
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85046
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9155
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92444
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92694
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,76.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,135.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,60.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,122.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,191.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92578
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96307
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,119.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,134.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,127.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,135.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,148.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87106
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99905
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88064
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96527
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91434
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88382
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,107.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,142.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,122.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,76.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,165.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,190.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93188
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95962
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,109.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,137.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,120.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,126.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,149.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
