Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85287
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99881
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85248
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91269
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9248
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91989
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,106.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,152.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,127.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,61.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,61.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,157.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,199.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91183
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95123
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,94.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,141.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,124.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,107.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,157.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77359
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87308
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95682
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94476
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8949
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,83.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,142.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,122.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,59.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,146.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,194.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91327
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9584
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,94.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,106.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,99.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,107.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74752
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99884
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87951
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97595
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93689
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90439
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,46.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,75.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,100.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,54.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,77.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,66.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,139.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,158.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92895
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96634
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,70.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,103.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,84.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77704
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87185
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98254
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89722
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91891
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,60.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,44.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,58.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,97.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,60.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,83.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,113.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,159.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93509
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96207
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,66.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,98.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,77.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75814
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99841
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89004
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85016
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88894
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,57.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
