Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86212
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9697
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84649
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90414
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,62.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,89.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,44.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,89.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,76.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,112.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,162.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92435
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95935
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,72.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,81.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,76.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72784
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80456
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95383
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82211
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83612
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,65.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,92.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,66.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,50.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,106.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,132.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93429
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95364
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,73.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,95.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,79.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.733
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99908
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79889
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86618
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90552
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,57.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,63.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,103.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,60.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,121.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,109.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,142.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93027
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95407
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,76.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,98.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,87.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,97.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,148.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7218
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8255
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87842
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93008
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,45.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,79.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,114.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,91.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,111.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,83.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,133.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,183.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96527
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95071
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,67.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,90.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,81.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,86.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68981
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95483
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88382
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93759
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,55.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,100.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,138.5
