Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,121.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,84.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,54.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,159.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,191.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98047
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96173
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,64.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,84.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,74.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,125.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71887
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97647
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95053
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92642
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93817
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,82.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,125.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,104.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,101.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,79.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,149.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,194.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95923
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,59.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,80.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,70.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,136.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7611
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97516
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91626
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91229
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,85.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,111.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,98.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,125.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,148.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,197.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96353
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,61.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,77.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76803
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97595
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95795
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94815
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,76.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,105.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,55.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,122.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,48.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,106.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,148.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,194.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95093
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,77.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,71.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81772
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90695
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84845
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95114
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,84.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,113.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,100.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,72.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,113.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,59.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,151.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,169.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9967
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95721
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,65.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,81.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,73.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70413
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97821
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
