Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89822
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79883
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94208
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,91.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,112.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,103.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,129.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,149.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,169.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95926
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,89.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,72.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67547
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89435
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85611
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95343
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,93.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,124.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,106.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,81.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,116.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,151.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,193.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96091
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,72.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,81.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,97.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6885
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95975
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85476
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95041
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,103.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,127.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,116.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,85.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,131.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,166.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,186.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96222
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,90.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,79.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,94.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7279
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96469
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76687
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93603
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,48.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,103.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,126.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,114.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,97.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,125.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,54.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,162.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,184.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99612
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96207
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,78.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,98.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,88.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,100.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,124.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72137
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97504
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80667
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92987
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,60.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,104.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,140.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,122.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,91.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,147.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,165.88
