Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,204.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99673
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95956
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,83.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,99.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,92.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,105.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,123.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72168
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85315
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93185
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,56.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,112.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,137.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,122.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,110.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,137.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,175.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,194.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99725
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95697
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,82.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,98.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,91.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,105.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76684
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83636
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94308
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,58.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,117.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,145.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,130.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,118.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,154.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,171.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,201.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9559
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,83.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,97.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,91.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,113.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,109.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,161.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73443
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97467
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90539
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95163
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,63.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,118.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,140.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,129.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,130.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,180.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,84.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,176.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,237.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99664
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96405
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,80.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,96.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,89.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,106.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,131.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65838
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9379
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95602
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,106.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,137.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,121.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,145.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,68.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,174.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,204.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95459
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,80.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,107.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,90.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,106.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,129.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71069
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97531
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
