Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95941
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95337
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,107.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,129.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,91.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,134.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,76.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,174.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,203.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97229
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,112.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,99.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,117.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,163.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76706
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93771
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93603
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,107.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,144.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,127.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,98.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,184.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,226.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98355
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,81.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,100.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,92.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,113.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,133.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72769
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,48.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9577
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94015
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93774
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,112.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,139.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,124.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,75.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,89.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,54.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,76.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,186.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,213.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95041
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,87.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,107.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,99.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,114.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,133.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78622
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,45.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97259
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94464
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9462
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,113.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,138.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,128.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,80.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,109.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,75.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,185.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,214.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95291
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,92.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,111.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,102.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,118.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,132.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78686
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89471
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94788
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,117.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,149.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,136.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,76.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,91.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,41.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,188.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,213.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
