Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94955
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,91.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,106.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,99.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,114.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,131.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79327
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90851
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93378
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,62.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,114.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,150.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,132.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,81.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,126.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,182.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,209.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96448
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,91.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,108.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,99.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,114.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,133.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78491
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94327
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87085
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9314
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,114.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,148.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,69.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,97.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,73.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,188.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,212.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95789
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,94.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,114.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,101.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,117.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7597
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95602
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86093
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84567
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,54.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,126.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,148.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,108.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,52.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,179.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,202.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95093
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,90.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,107.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,99.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,114.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,131.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74307
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95892
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87198
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86105
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,119.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,145.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,130.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,75.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,98.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,53.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,178.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,204.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95721
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,72.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,107.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,93.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,125.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81411
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9631
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
