Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97427
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88724
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89172
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,62.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,91.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,142.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,110.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,77.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,120.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,51.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,137.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,194.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95456
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99826
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,70.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,90.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,97.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81134
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93298
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9603
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88843
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91614
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,63.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,54.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,102.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,132.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,104.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,138.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,138.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,178.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9632
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,73.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,88.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,82.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,101.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84427
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94427
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93423
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89862
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92923
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,58.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,104.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,141.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,119.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,112.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,136.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,37.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,139.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,175.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96948
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,68.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,90.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,82.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,105.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8724
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9454
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89679
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94794
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91305
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,64.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,50.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,92.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,135.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,115.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,110.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,146.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,55.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,140.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,164.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98083
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97592
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,75.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,96.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,105.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,129.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86084
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96677
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9378
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92447
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91037
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,76.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,55.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,90.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,119.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,104.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,88.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,134.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,59.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,141.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,172.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
